Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,60.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,72.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,N Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,58.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,N Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
