Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,N Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,55.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,N Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,N Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,N Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,N Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,N Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
