Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,N Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
