Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,N Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
