Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,N Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,N Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,N Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
