Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
