Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,N Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,N Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
