Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
