Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,N Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
