Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,N Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
