Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
