Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,N Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
