Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,N Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
