Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
