Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
