Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,N Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,N Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,N Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
