Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,N Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,N Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,N Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,N Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,N Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,N Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,N Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
