Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,N Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,N Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,N Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
