Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
