Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
