Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,59.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
