Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,N Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
