Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
