Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
