Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
