Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
