Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
