Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
