Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,N Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
