Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,N Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,N Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,N Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,N Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,N Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
