Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
