Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,N Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
