Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
