Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
