Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,N Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,N Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,N Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,N Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
