Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,N Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,N Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
