Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
