Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
