Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
