Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,68.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
