Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,N Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,N Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,N Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
