Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,N Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,N Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,66.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
