Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,73.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,60.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,N Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,71.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,58.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,N Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
