Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,57.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,N Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
