Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,83.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,66.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,N Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,N Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,N Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
