Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
