Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,73.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
