Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
