Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
