Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,N Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
