Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,N Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,N Current (RMS),A,3.0
