Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,N Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,N Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
