Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,N Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
