Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
