Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,N Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
