Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,N Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,N Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
