Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,N Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,N Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,N Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
