Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,N Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,N Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,N Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
