Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,N Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,N Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
