Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
