Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
