Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
