Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,60.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
