Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,61.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
